Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
