Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
