Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
