Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
